Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89963
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91632
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92773
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91742
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,89.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,142.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,140.88
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,172.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,142.62
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,181.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,219.75
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89465
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9158
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,90.12
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,118.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,190.5
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,110.38
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,187.88
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,221.12
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89191
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9108
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95114
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94305
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,130.5
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.88
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,134.75
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,175.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,199.88
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,237.12
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94809
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92969
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93677
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91437
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
