Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,101.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,140.25
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,136.5
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,169.75
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,108.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,150.38
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,193.25
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,237.12
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91415
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91583
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,106.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,135.5
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,141.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,189.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,209.62
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,243.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91003
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92969
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,73.38
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93848
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91153
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,109.38
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,144.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,145.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,182.75
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,150.62
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,221.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,254.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91638
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92572
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95544
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,69.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94305
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92065
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,116.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,152.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,147.25
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,213.38
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,114.5
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,149.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,227.75
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,258.12
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90893
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92871
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95831
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
