Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,100.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92651
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,115.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,201.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,217.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,206.62
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,307.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92758
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93661
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93503
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,95.62
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,124.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,206.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,165.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,240.62
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,154.38
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,224.25
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,315.5
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94604
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,117.12
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,171.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,176.62
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,265.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,189.88
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,232.12
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,287.25
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94842
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93466
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,103.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94626
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,125.38
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,189.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.12
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,186.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,307.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,186.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,236.88
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,292.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
