Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94989
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94397
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,74.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.12
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9447
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,129.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,189.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,293.12
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,121.12
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,184.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,235.12
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,275.25
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95596
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.957
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,91.62
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,120.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,173.75
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,201.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,284.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,146.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,190.62
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,244.88
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,284.88
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96228
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,121.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,181.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,208.62
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,296.62
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,198.75
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,247.5
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,291.12
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95306
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,128.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,174.62
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,222.88
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,285.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,199.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
