Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,256.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,298.88
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95337
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95645
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,99.5
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,152.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,199.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,233.75
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,297.62
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,146.12
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,193.38
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,270.88
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,323.38
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95102
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.952
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,54.5
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,148.38
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,194.12
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,242.75
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,361.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,157.25
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,207.5
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,282.62
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,320.88
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,81.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,153.5
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,208.5
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,174.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,260.5
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,357.12
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,167.88
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,236.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,288.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,385.12
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.75
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,105.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
