Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,139.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,196.38
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,259.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,367.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.75
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,187.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,272.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,322.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,374.25
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,92.75
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,102.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,138.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,196.62
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,285.88
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,396.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,209.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,289.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,300.62
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,413.25
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,110.75
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.88
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.88
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,187.62
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,150.5
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,201.38
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.12
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,275.62
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,390.75
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,208.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,277.25
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,328.75
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,417.5
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.38
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,79.62
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,137.75
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,108.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.75
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,219.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.88
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,155.88
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,247.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,337.25
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,438.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.38
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,189.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,254.88
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,301.12
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,409.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,73.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
