Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,73.88
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,116.75
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,93.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,171.62
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,262.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,216.25
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,315.5
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,450.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.25
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,189.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,248.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,291.88
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,395.12
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.38
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,121.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,226.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.25
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,173.62
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,288.12
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,229.62
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,379.38
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,513.5
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,179.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,264.25
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,287.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,387.75
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,143.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,104.75
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,167.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,237.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,185.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,298.38
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,239.38
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,394.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,504.62
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.25
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,182.38
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,273.75
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,299.12
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,384.62
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,131.75
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,97.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,225.75
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,187.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,184.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,291.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,234.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,364.38
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,503.12
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,254.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,331.25
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,420.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.88
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
