Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,138.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,104.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,160.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,263.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,204.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,337.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,476.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,201.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,293.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,346.88
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,423.75
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.38
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,217.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,133.5
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,215.75
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.38
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,312.25
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,469.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,229.62
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,337.5
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,322.12
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,428.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.88
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,160.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,110.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,134.5
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,240.38
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,328.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,468.75
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.62
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,239.5
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,304.75
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,324.25
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,427.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,162.38
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,158.12
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,260.88
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,131.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,246.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,190.25
