Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,373.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,494.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.12
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,240.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,321.25
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.75
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,324.62
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,390.12
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,86.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,151.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,118.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,183.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,244.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,212.25
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,164.75
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,258.38
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,214.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,379.88
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,494.5
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.25
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,209.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,295.25
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,318.12
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,402.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.62
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94549
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,130.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,101.38
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,178.12
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,203.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,182.12
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,314.25
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,240.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,392.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,507.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.75
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,185.5
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,287.75
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,331.62
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,400.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.88
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96484
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,145.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,117.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,165.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,82.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,192.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,319.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,243.75
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,371.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,484.38
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,173.12
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,258.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,325.88
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,454.5
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,124.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,83.25
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
