Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,134.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,271.75
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.38
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,315.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,484.5
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.25
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,196.88
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,289.62
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,322.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,426.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.12
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94043
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,88.38
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,58.88
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,121.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.38
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,167.75
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,269.88
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,216.5
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,285.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,409.75
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.75
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,177.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,226.88
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,324.88
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,450.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,89.5
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,148.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,247.62
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,281.12
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,411.38
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,171.88
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,236.75
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,311.62
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,396.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.25
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,96.25
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95209
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,90.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,150.12
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,258.62
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.38
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,323.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,439.25
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,190.12
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,254.12
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,320.88
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,401.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.25
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,90.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
