Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,129.38
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,216.38
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,266.12
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,415.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,202.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,271.88
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,326.5
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,391.38
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.62
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,95.88
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.88
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,84.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,133.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,217.75
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,172.75
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,260.38
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,408.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,202.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,269.5
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,312.75
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,435.25
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.12
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,97.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,71.75
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.75
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,115.75
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,210.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.25
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,263.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,365.25
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,194.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,292.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,300.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,417.12
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.62
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96118
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,120.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,196.12
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.62
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,135.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,289.75
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,216.5
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,259.25
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,388.5
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,146.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,222.62
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,304.38
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,484.62
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.88
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,117.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
