Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93423
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,132.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,190.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,303.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,243.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,298.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,441.12
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.25
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,156.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,231.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,366.75
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,467.5
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.75
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95874
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,78.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9237
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,80.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,82.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,129.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,102.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,146.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.5
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,204.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,160.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,302.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,216.38
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,300.75
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,441.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,271.88
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,383.5
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,460.62
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.25
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,119.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92111
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,92.5
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,60.5
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,135.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,96.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.5
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,158.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,268.62
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,325.38
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,430.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,164.5
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,244.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,317.12
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,453.75
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.88
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,114.75
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,87.5
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
