Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,152.25
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,250.88
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,193.38
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,263.62
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,412.75
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,145.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,198.5
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,278.62
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,365.38
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,81.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,113.88
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,206.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,223.38
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,326.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,123.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,210.88
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,249.25
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,309.5
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96298
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,104.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,184.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,211.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,322.5
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,145.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,206.25
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,232.38
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,300.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,108.12
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,196.25
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.75
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,213.38
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,314.25
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,144.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,217.62
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,241.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,360.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96921
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
