Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,108.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,182.88
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.62
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,231.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,332.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,158.88
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,209.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,235.38
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,329.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,114.88
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,191.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,156.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,246.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,323.62
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,129.88
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,229.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,203.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,316.12
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,101.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,183.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,144.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,233.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,314.12
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,131.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,193.75
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,201.62
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,287.88
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91366
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,110.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,210.5
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.38
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,211.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,325.38
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,166.12
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,215.38
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,308.75
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91067
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
