Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,61.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,139.88
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,98.62
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.88
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,130.75
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,213.25
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,172.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,226.88
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,331.88
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,103.5
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,153.25
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,199.38
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,278.62
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92215
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,100.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,134.38
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,198.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.88
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,221.75
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,303.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,145.75
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,203.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,286.25
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94989
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,110.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,191.5
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.38
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,222.88
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,307.12
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,124.5
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,170.38
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,206.38
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,271.75
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,130.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,183.62
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,156.38
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,236.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,298.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,122.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,171.38
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,218.12
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,276.38
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94022
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
