Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,87.62
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,151.38
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,202.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,265.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,139.25
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,201.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,206.12
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,271.88
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86413
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,80.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,92.88
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,164.88
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,129.25
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,183.88
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,284.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,189.5
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,208.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,265.25
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9729
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94549
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87414
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90787
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,85.25
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,133.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,160.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,235.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,177.88
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,200.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,268.38
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94009
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84686
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92969
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
