Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,150.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.12
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,169.12
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,98.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,163.75
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,206.62
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,257.12
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96838
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86941
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,147.25
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.75
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,230.12
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,172.5
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,202.75
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,272.25
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93436
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93146
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95019
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,98.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,180.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,187.12
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,256.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,106.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,186.12
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,199.88
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,268.12
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86166
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,101.75
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,219.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,191.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,330.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,183.75
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,210.5
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,276.38
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90753
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94986
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
