Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,85.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,185.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,187.25
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,296.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,119.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,198.38
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,191.62
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,299.5
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93213
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92322
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,95.38
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,168.75
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,153.5
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,242.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,177.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,209.62
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,298.5
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8399
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94211
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,83.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,152.38
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,173.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,261.62
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,126.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,206.62
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,260.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94443
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77746
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,83.38
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93503
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,155.12
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,166.62
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,307.38
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,200.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,199.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,303.25
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92419
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95746
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83554
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.75
