Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91754
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,187.12
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,180.5
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,264.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,171.75
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,213.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,287.5
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,73.25
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91522
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93329
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,95.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,101.62
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,183.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,177.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,261.25
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,191.38
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,219.88
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,319.25
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96213
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92944
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,90.88
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,194.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,190.62
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,292.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,192.38
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,254.12
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,340.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,68.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93796
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,96.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,199.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,166.12
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,268.25
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,188.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,227.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,356.5
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94958
