Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92642
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,161.88
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.62
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,253.12
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,185.88
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,216.88
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,291.5
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93347
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95053
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92697
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,93.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,84.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,158.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.38
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,170.25
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,234.5
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,109.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,180.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,209.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,297.62
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94665
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93408
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96551
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93118
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,96.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,160.25
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,224.38
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,218.12
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,270.62
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95413
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88425
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
