Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,108.75
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,181.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,177.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,238.62
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,137.88
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,204.5
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,284.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97116
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89401
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,108.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,182.25
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,158.88
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,213.38
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,155.38
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,224.75
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,301.88
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86105
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,100.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,164.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,185.88
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,250.5
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,128.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,223.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,298.5
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95087
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86276
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,150.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,214.75
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,132.38
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,181.25
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,203.5
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,280.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87726
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
