Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,82.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,145.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,228.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,204.38
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,206.12
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,282.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8652
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,163.38
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,155.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,295.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,116.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,199.75
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,208.62
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,280.25
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96072
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87536
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,96.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,101.12
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,190.5
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,144.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,197.5
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,315.5
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,151.25
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,183.75
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,256.88
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97101
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90222
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88354
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,157.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,176.38
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,297.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,111.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,203.62
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,182.88
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,243.25
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92218
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91125
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9519
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
