Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,163.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,177.75
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,269.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,103.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,187.75
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,273.88
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.87
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92798
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90668
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9407
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,84.62
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,132.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,171.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,230.25
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,193.38
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94275
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87884
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95178
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93823
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,89.25
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,102.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,174.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,255.5
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,110.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,153.12
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,187.5
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,258.75
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90845
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92587
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89603
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,152.5
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.88
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,226.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,109.5
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,200.62
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,269.38
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
