Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91321
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91699
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,83.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,111.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,186.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.62
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,193.5
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,252.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,227.25
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,347.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.37
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90768
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90906
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92151
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,112.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,158.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,200.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,242.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,103.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,201.75
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,272.62
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.81
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91165
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93933
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,114.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,181.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,259.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,143.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,229.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,304.25
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94199
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,151.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,89.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94772
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
