Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,113.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,201.62
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,180.5
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,253.12
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,161.25
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,252.38
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,351.25
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95361
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92837
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,117.75
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,185.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,173.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,250.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,117.62
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,169.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,253.5
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,326.75
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94055
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93051
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94299
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,124.88
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,90.25
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,107.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,183.25
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,172.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,247.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,129.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,181.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,260.38
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,344.25
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93811
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96008
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,119.62
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,190.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,291.62
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,174.12
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,254.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,315.75
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96072
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93722
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,136.25
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,95.0
