Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,116.38
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,194.25
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,157.38
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,208.62
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,314.88
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,160.12
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,227.25
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,333.5
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93243
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93753
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,169.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,123.38
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,227.88
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,148.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,214.62
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,202.62
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,293.25
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,155.5
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,283.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,355.5
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.12
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94687
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,130.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,101.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,133.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,215.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,199.75
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,298.88
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,163.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,249.75
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,354.12
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.62
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94513
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93875
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,112.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,85.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,106.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,185.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,147.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,206.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,290.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,94.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,161.88
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,209.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,297.12
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96811
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
