Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93393
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,101.12
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,175.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,200.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,259.25
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,93.38
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,207.12
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,297.5
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94314
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,101.62
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,79.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96075
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93756
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94568
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,97.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92972
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,125.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,199.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,163.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,163.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,243.5
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,229.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,299.38
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.944
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,88.62
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,153.75
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,171.12
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,220.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,185.25
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,246.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91699
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93423
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,150.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.62
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,156.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,200.62
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,182.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,240.25
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
