Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95123
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90835
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93759
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92099
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94626
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,140.88
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.88
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,134.12
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,181.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,181.88
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,183.38
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,261.62
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92895
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93649
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88611
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95532
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,147.75
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,165.62
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,245.88
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91373
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9339
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94919
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87732
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86932
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94022
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,84.38
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,123.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,177.88
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,97.38
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,148.62
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,196.5
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85534
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93817
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90817
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94382
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87411
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93124
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
