Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,131.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,175.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,209.88
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84732
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93198
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9379
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91073
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92529
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86078
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94333
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93106
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,78.12
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,130.62
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,151.62
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,202.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8699
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9339
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93887
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91116
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94113
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86984
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,107.12
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,110.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,132.38
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,168.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93402
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80935
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87189
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9285
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84942
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91385
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91022
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,122.38
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,103.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,129.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90027
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79107
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9342
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92496
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92743
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91797
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
