Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,92.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93323
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,140.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.62
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,218.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87329
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86676
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94867
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89572
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9003
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9201
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,69.5
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,133.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,98.75
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,132.62
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,197.5
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87369
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83676
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92465
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94711
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90945
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92752
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92578
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92752
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93069
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,59.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,114.25
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,133.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,115.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,182.75
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87619
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85126
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93817
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88263
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92853
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91287
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92728
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88986
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,90.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,116.12
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,144.38
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84787
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84317
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94916
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
