Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93146
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94534
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92169
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87781
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,126.12
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,149.88
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81735
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76443
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90805
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8836
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9332
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86593
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92837
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8981
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,84.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,108.88
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82657
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76907
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93997
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91904
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89612
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93469
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86053
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93341
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8862
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,85.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,69.25
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85522
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86752
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93881
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95023
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9353
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89609
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92432
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88482
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91635
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89026
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,87.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,126.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,86.12
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,145.38
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
