Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84936
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88663
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89795
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92267
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9426
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85898
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93283
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90274
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,97.62
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,111.62
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.785
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89487
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94116
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87366
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94812
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87512
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93338
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82309
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91418
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9014
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,93.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81872
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89621
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93927
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88186
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93158
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.922
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82754
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94556
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93024
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89142
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,89.5
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,118.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,145.12
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84949
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86224
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88217
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91107
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84402
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87726
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92065
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88898
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
