Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,89.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,142.75
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88617
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8471
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86639
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92184
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92386
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84378
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90378
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90756
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,116.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,142.25
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83786
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79767
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94714
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90027
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90741
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92169
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85034
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,91.38
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,108.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,146.12
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78607
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84042
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94574
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91308
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9176
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95035
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93619
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85174
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92313
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7716
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80304
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94504
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91894
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9303
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94907
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
