Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88351
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89343
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91919
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93338
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,97.62
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,154.75
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80792
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81183
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9288
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94986
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87073
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87848
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9071
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88128
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,100.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,150.12
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79977
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80652
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95987
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94641
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94595
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87088
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86902
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92517
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93167
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86923
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,101.38
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85214
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88751
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93704
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93036
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92941
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94784
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88598
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86853
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92065
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87549
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,95.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,96.62
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,113.38
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,147.25
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88287
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89575
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93902
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
