Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88516
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92294
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89194
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83499
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89935
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92929
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87683
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,95.88
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,122.25
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,150.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85394
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89917
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94864
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89566
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8612
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94321
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93274
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,70.25
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,110.75
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,175.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84894
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84906
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90759
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8822
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93841
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90915
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,79.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,83.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,103.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,71.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86813
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9209
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94223
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8854
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86529
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9129
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,72.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,104.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
