Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,131.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92609
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95746
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93469
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95895
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8931
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94232
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,72.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,140.5
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,167.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84067
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94205
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93579
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89834
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9086
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91223
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,117.38
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,85.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,110.12
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,107.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,145.5
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,178.62
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94491
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94897
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89316
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95657
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89648
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89941
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93597
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88907
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92837
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,76.75
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,115.38
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,95.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,114.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,79.38
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,139.75
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,178.62
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92444
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93564
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95889
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93133
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94952
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91675
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86914
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91666
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91525
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
