Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,79.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,109.12
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,140.38
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89288
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94946
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9592
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93817
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90994
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86398
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94183
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92715
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91028
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,86.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.12
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,89.5
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,131.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,114.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,148.88
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88812
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9267
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95392
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93008
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87131
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90561
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89612
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,90.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,133.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.38
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,130.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,157.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,209.88
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87826
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92407
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93094
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92712
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90112
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90723
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,91.88
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,121.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,93.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,160.5
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,202.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89209
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92828
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91931
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94946
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
