Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92215
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92691
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94247
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91867
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,78.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,110.5
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,93.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,127.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,157.62
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,192.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86947
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93817
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94513
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92724
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90567
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93719
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90076
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,115.25
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,138.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,99.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,139.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,157.62
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92154
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93002
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93893
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8938
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93201
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88751
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,80.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,112.62
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,141.5
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,127.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,157.62
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,201.12
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91012
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90512
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,65.12
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9263
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,89.62
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,125.88
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,144.5
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,124.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,169.62
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,212.62
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93353
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93433
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
