Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94278
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91955
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,167.75
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,144.62
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,178.25
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,217.88
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91666
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93198
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93802
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9545
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92389
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,86.12
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,119.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,119.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,174.38
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,121.5
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,159.75
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,186.62
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,219.25
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94491
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95395
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94861
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9411
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,96.88
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,124.12
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.25
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,123.62
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,178.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,115.62
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,151.88
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,183.5
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,231.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94009
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92895
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,89.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
