Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,186.5
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,167.38
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,185.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,215.12
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9346
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,124.25
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,129.38
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,171.75
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,148.62
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,185.25
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,191.38
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,232.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96796
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9357
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92703
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92801
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,102.75
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,144.88
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.12
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,153.62
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,143.5
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,185.88
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,207.25
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,257.88
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95337
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93954
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93466
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94806
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,102.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,147.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,136.88
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,168.38
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,162.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,259.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96054
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
