Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,124.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,164.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.75
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,195.62
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,262.25
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,145.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,193.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,247.12
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,297.12
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9585
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96078
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,125.38
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,219.25
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,166.88
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,210.25
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,300.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.25
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,139.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,186.75
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,249.62
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,368.12
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,130.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,199.25
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.12
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,210.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,285.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,146.38
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,240.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,339.12
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95474
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,100.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,118.75
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,185.25
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,204.75
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,313.38
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,146.25
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,194.5
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,239.25
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,287.88
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97644
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
