Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,129.5
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,167.25
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,211.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,285.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,211.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,244.5
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,309.38
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,84.5
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,141.5
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,194.38
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.12
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,214.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,324.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,163.5
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,206.12
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,273.62
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,337.75
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,110.25
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,84.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,146.38
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,198.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,175.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,198.25
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,306.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,159.25
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,306.5
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,358.75
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.12
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96231
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
