Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,182.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.12
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,221.25
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,325.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,172.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,246.5
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,250.12
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,323.38
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,196.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,208.38
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,303.75
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,229.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,250.88
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,313.5
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97073
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,117.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,154.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,214.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,300.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,195.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,250.25
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,262.62
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,317.5
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96173
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95789
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,119.5
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,179.12
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.38
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,240.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,341.5
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,192.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,261.62
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,271.75
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,349.75
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95914
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
