Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,141.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,196.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,244.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,336.5
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,224.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,279.62
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,382.25
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.75
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96902
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,143.5
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,206.5
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,174.88
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,243.38
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,354.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,177.12
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,242.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,291.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,366.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9624
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,112.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.25
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,114.88
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,165.75
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,254.25
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.75
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,246.62
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,411.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,202.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,309.75
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,384.88
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.75
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.12
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,72.5
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,118.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,92.38
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,176.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,249.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,210.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,270.38
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,381.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.25
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,153.88
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,206.12
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,317.75
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,400.62
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
