Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,168.38
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,253.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,207.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,285.38
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,403.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,161.75
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,303.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,429.12
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.88
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,99.38
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.12
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,158.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,231.12
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,188.38
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,263.75
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,370.38
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,158.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,226.88
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,320.25
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,381.38
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,109.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,166.12
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,256.62
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,202.62
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,249.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,370.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,154.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,222.88
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,313.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,426.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.38
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,172.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,233.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,202.88
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,256.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,365.75
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,162.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,255.38
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,317.25
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,416.88
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
