Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94873
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,132.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,104.5
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.5
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,89.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,164.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,265.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,207.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,266.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,402.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,151.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,236.88
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,329.25
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,424.62
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.38
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,106.38
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,157.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,259.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,215.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,248.25
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,453.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.88
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,230.62
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,339.12
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,434.25
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,137.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,108.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.38
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,142.5
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,210.25
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,171.25
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,248.75
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,379.12
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,189.5
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,253.88
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,292.38
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,396.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.62
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,77.12
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,146.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,109.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,208.5
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
