Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,152.12
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,269.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,204.5
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,252.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,409.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.88
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,175.12
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,255.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,335.75
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,459.38
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.62
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,87.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,134.25
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,109.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,203.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,300.75
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,254.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,282.62
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,447.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,138.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,219.38
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,353.88
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,445.12
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.62
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94162
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,70.25
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,123.38
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,213.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,313.62
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,268.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,323.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,440.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,137.75
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,191.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,327.88
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,453.25
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.12
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.75
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,80.5
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,132.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,190.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,74.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,196.5
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,305.5
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,241.75
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,308.62
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,420.12
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.75
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,165.62
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,260.62
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,332.62
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,530.88
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.62
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,96.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.75
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,88.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,152.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,116.75
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
