Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.75
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,157.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,289.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,221.75
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,315.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,474.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,192.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,290.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,373.38
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,516.12
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,100.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,162.62
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,128.75
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,205.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,199.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.75
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,208.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,313.88
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,267.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,343.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,497.25
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,180.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,240.62
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,395.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,509.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.38
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,109.88
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,77.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,129.5
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,105.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.5
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.75
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,203.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,315.12
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,256.62
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,319.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,437.75
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.75
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,178.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,259.88
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,415.38
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,520.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.25
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,77.88
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,151.38
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.62
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,170.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,126.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,94.38
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.38
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,188.38
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,297.5
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,257.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,310.62
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,485.5
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,194.88
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,279.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,426.5
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,541.5
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.12
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.38
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
