Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,178.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,164.88
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,108.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.12
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,184.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,358.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,261.38
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,371.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,557.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,159.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,290.88
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,394.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,485.62
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.75
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,76.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,155.75
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,109.38
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,191.25
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,340.62
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,262.75
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,342.12
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,511.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.38
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,159.88
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,260.5
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,370.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,464.12
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.25
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,111.38
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.88
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,101.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,185.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,291.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,242.75
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,359.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,491.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,190.5
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,269.25
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,377.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,467.38
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.12
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,92.62
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,141.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,101.38
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,233.12
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,350.62
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,282.75
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,380.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,528.38
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.75
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,146.12
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,239.12
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,356.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,443.75
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.88
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
