Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94495
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,104.12
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,104.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,156.12
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,131.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.75
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.75
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,240.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,345.75
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,290.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,348.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,495.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.12
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,212.75
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,364.62
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,436.75
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,81.12
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,151.25
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,111.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,216.25
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,333.5
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,261.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,319.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,464.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.75
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,140.62
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,337.88
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,464.25
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.12
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94235
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,89.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,98.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,164.62
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,125.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,108.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,231.38
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,361.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,301.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,348.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,521.25
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,197.5
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,333.12
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,430.88
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,85.88
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,152.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,117.5
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.62
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.38
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,106.88
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
