Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,197.62
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,334.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,267.38
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,371.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,503.25
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.75
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,171.12
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,220.5
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,334.75
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,452.62
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.88
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,79.5
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,163.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,122.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.75
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,123.5
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,82.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.38
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,206.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,339.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,284.5
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,395.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,523.12
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,141.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,222.62
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,309.5
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,410.25
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.88
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.75
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,85.88
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,162.38
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,119.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.75
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.5
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,110.5
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,80.25
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.75
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,223.25
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,332.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,277.75
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,402.12
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,509.5
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,159.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,223.88
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,299.38
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,423.38
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94876
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,74.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,135.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,99.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.75
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,111.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,155.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,293.38
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,221.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,362.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,493.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.12
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,163.75
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,269.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,320.38
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,439.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93045
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,143.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,105.5
