Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.5
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,194.38
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,285.25
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,227.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,330.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,457.62
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.75
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,159.25
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,254.88
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,333.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,448.75
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.12
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9617
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95712
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,65.88
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,138.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,106.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,185.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,98.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,195.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,275.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,234.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,358.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,460.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,153.5
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,229.75
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,294.62
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,414.25
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.88
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95981
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,120.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.75
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,99.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,158.62
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,255.5
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,205.38
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,291.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,425.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,162.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,214.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,301.12
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,445.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.25
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95639
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96609
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,90.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,127.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,98.12
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,155.38
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,262.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,208.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,286.75
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,365.62
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,200.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,318.38
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,406.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
