Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,87.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,66.75
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,143.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,99.25
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,174.62
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,269.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,218.12
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,282.12
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,395.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.12
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,207.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,320.38
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,420.75
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.75
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95941
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,95.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,70.75
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,121.38
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,96.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,88.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,189.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,282.88
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,236.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,300.25
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,405.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,130.88
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,187.5
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,333.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,413.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.12
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,68.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.25
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,130.88
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,99.38
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,190.38
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,102.38
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.58
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,190.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,297.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,249.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,316.5
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,418.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.12
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,137.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,210.88
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,334.75
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,490.25
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.25
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9433
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,107.88
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,117.5
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.88
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,100.12
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,208.25
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,307.25
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,253.75
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,298.12
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,419.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.12
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,216.62
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,374.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,485.88
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.38
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
