Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,59.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,135.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,91.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.62
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,120.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,196.25
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,283.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,243.75
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,315.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,424.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,142.38
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,236.38
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,367.25
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,463.5
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.62
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,68.88
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,148.5
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,255.88
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,204.38
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,319.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,407.5
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,187.88
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,253.12
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,366.38
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,484.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.12
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95666
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,117.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.62
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.62
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,172.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,268.38
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,216.38
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,291.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,444.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,183.75
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,304.25
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,371.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,528.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94009
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,140.38
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,96.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,218.75
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.62
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
