Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,162.62
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,260.38
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,205.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,265.62
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,403.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,177.38
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,274.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,388.88
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,483.38
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94131
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,119.38
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,90.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,124.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,236.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,182.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,273.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,368.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.25
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,186.62
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,259.5
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,354.75
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,456.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93945
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,115.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,87.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,110.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,215.88
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,288.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,433.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,191.88
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,273.88
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,331.5
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,402.88
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.75
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.87
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,59.38
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99707
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,122.75
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,98.38
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,176.5
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,282.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,393.88
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.75
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,200.25
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,283.25
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,324.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,409.25
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.5
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.75
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
