Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,127.88
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,103.88
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,243.38
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,258.88
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,366.62
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,167.88
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,263.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,354.25
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,453.38
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.69
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90411
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.88
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,131.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,104.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,113.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,227.75
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,253.38
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,369.88
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.12
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,173.12
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,287.62
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,348.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,471.38
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.25
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89288
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,71.88
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,131.5
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,245.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,183.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,251.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,379.5
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,180.62
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,274.88
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,364.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,457.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.88
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88537
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,64.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,143.38
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,205.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,163.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,281.25
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,209.12
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,231.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,373.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.88
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,173.25
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,267.5
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,378.25
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,487.12
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.75
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88824
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,91.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
