Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,79.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,129.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,102.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,152.25
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,192.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,109.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,223.75
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,236.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,315.75
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,193.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,304.12
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,347.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,433.38
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.88
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,113.75
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,80.75
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.38
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,190.75
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,222.38
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.88
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,237.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,330.88
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,175.12
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,287.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,306.5
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,427.25
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.12
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94116
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,124.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,86.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,86.62
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,77.88
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,180.12
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,251.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,359.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,198.38
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,312.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,289.25
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,385.5
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90887
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,117.5
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,84.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,159.62
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.25
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,233.75
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,330.75
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,193.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,263.12
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,279.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,374.62
