Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,108.88
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,86.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,162.88
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,256.62
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,361.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,205.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,317.75
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,280.38
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,361.62
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.12
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,108.38
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,96.12
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,208.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.25
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,277.38
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,397.25
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,201.25
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,314.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,308.88
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,438.75
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,87.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,154.88
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,100.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,229.88
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,96.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.88
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,152.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,287.12
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,216.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,279.38
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,434.5
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,263.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,369.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,497.25
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.75
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93707
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,131.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,83.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,60.38
