Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,142.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,252.75
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,190.75
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,244.25
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,357.5
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,144.88
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,224.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,315.5
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,415.38
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93268
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,114.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,107.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,253.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,230.75
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,356.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,134.12
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,214.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,286.88
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,398.62
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95343
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,114.75
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,245.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,186.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,300.25
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,142.38
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,232.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,296.75
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,388.12
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.88
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,125.88
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,217.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,231.5
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,353.38
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,152.12
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,226.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,282.62
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,375.75
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.38
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94952
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
