Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,120.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,105.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,199.62
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.12
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,263.88
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,375.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,169.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,244.62
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,281.38
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,359.5
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,122.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.25
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,90.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,172.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.12
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,227.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,349.75
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,170.88
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,281.12
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,287.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,365.5
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,98.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,177.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.75
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,217.88
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,288.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,158.25
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,244.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,256.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,368.12
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.38
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95013
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,103.38
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,174.38
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.25
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,203.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,315.62
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,230.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,274.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,347.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95315
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
