Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,149.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,95.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,214.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.88
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,98.5
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,193.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,224.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,319.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,167.38
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,257.25
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,279.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,381.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.75
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95105
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,98.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,97.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,175.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,240.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,324.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,155.38
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,245.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,268.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,368.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.44
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,88.25
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,145.5
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,217.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,284.38
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,145.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,219.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,308.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,101.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,166.88
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,196.12
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,277.25
