Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,225.75
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,235.5
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,319.38
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93756
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,76.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,147.62
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,193.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,313.12
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,146.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,241.25
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,241.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,303.75
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94589
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,123.5
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,205.38
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,304.62
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,161.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,254.62
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,207.62
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,282.12
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,75.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,133.38
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,211.75
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,305.75
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,242.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,172.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,244.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
