Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,110.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,206.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,273.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,149.75
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,242.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,189.25
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,239.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94556
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,69.12
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,196.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,270.25
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,238.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,214.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94009
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90719
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,81.38
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,131.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,181.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,240.5
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,228.25
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9245
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,74.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,141.5
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,180.88
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,227.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,106.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,192.88
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,186.12
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,275.25
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9314
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93457
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94464
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9078
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
