Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,73.12
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,118.5
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,202.88
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,150.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,222.38
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93887
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90515
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95261
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90869
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,80.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,142.62
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,137.12
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,203.25
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,160.25
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,228.5
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91281
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89804
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95807
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90253
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90851
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89917
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92902
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,78.75
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,140.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,131.62
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,217.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89917
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87018
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,81.62
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,135.62
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,137.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,208.88
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,103.5
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,214.25
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94757
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89639
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
